Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.75
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,28.8
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,transformer,,Temperature,C,23.1
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.24
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.54
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,130.7
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.77
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.9
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,61.3
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.8
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,148.4
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.03
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.34
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,55.2
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.4
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.16
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.87
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,20.6
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,transformer,,Temperature,C,23.2
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.98
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.58
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.33
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,136.1
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
915791,Angel Court Ancaster,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.55
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.91
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.95
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,45.1
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,150.0
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.59
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.57
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,40.2
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.54
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.14
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.66
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,19.6
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,transformer,,Temperature,C,23.1
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.52
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.82
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.69
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,162.3
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
915791,Angel Court Ancaster,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.58
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.16
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,53.6
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.33
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,146.2
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.39
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.7
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,51.2
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,88.2
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.23
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.44
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.3
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,18.7
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,transformer,,Temperature,C,23.2
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.86
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.16
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.48
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,136.6
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
915791,Angel Court Ancaster,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.16
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.86
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.65
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.25
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,71.6
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.0
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,144.4
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.75
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,40.6
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,12.9
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,23.0
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.61
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.56
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.15
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,168.0
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
915791,Angel Court Ancaster,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.45
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.89
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,58.7
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.6
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.8
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.09
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,141.9
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.63
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.68
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,39.0
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.8
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.36
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.95
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.87
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,13.4
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,23.0
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.01
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.54
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,152.7
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
915791,Angel Court Ancaster,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.37
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.24
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.51
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,54.2
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.2
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,137.9
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.49
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.55
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,42.4
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.6
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.21
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,15.4
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,22.9
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.03
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.24
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.28
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,138.3
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
915791,Angel Court Ancaster,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.58
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.08
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.15
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,53.7
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.3
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,138.0
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.26
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.32
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,45.1
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.14
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,15.8
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,22.7
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.39
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.77
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.84
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,136.2
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
915791,Angel Court Ancaster,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.51
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.94
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.41
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.25
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,41.5
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,135.5
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.42
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.33
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.28
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,42.2
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.41
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.35
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,14.6
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,transformer,,Temperature,C,22.6
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.88
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.71
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.9
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,143.1
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
915791,Angel Court Ancaster,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.6
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.12
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.36
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,52.4
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.5
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.71
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,134.3
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.13
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.59
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,36.7
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.5
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.71
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,14.1
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
