Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,transformer,,Temperature,C,22.5
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.77
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.44
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
915791,Angel Court Ancaster,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.28
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.87
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.3
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,32.5
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.11
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,136.3
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.45
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,46.1
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.6
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.05
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.83
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,22.2
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,transformer,,Temperature,C,22.3
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.27
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.45
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.65
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
915791,Angel Court Ancaster,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.44
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.09
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.18
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,36.5
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,135.1
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.15
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.76
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,42.1
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.9
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.59
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.08
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,19.5
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,transformer,,Temperature,C,22.3
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.43
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.11
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.57
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,126.3
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
915791,Angel Court Ancaster,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.98
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.34
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,37.4
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,130.7
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.58
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,44.6
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.7
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.15
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.1
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,14.6
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,transformer,,Temperature,C,22.4
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.51
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.9
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.65
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.38
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
915791,Angel Court Ancaster,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.18
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.86
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.73
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.9
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,43.1
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.8
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.2
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,128.8
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.75
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.35
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,45.4
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.7
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.64
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.34
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.79
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,34.5
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,transformer,,Temperature,C,22.3
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.05
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.49
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.41
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,139.8
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
915791,Angel Court Ancaster,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.6
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.28
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.25
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,61.5
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.5
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.67
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,128.6
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.97
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.01
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,51.7
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.69
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.49
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,25.6
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,transformer,,Temperature,C,22.1
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.88
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,155.4
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
915791,Angel Court Ancaster,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.21
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.67
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.49
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,57.4
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.3
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.67
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,127.8
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.88
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.14
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.57
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,34.4
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.69
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.51
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,12.4
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,transformer,,Temperature,C,22.1
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.07
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.88
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.47
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,146.7
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
915791,Angel Court Ancaster,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.07
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.11
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.94
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,55.9
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.2
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.66
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,126.3
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.75
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.23
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,31.9
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.7
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.44
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.71
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,14.4
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,transformer,,Temperature,C,22.0
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.76
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.19
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.57
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,142.0
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
915791,Angel Court Ancaster,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.83
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.81
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.09
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,55.7
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,127.5
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.47
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.84
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,21.9
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.9
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.88
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,16.9
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,transformer,,Temperature,C,21.9
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.57
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.39
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.64
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,150.5
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
915791,Angel Court Ancaster,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.57
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.34
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.96
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,61.4
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.1
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.49
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,128.0
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.98
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.36
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,41.1
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.41
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,21.9
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,transformer,,Temperature,C,21.8
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.35
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
