Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.59
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.93
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.21
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.8
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,168.1
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
915791,Angel Court Ancaster,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.01
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.53
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,83.6
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,96.7
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.02
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.02
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,126.4
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.32
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.67
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,41.8
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.53
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.51
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,16.7
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,transformer,,Temperature,C,21.7
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.98
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.31
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.84
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,179.0
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
915791,Angel Court Ancaster,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.65
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.94
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.48
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,55.2
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.7
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,125.7
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.4
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.64
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,29.5
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.04
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.26
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,17.2
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,transformer,,Temperature,C,21.7
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.17
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.01
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,147.1
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
915791,Angel Court Ancaster,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.9
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.24
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.58
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,78.2
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,92.7
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,124.8
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.36
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,43.3
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.1
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.41
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.01
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,25.6
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,transformer,,Temperature,C,21.6
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.85
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.56
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.88
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,145.3
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
915791,Angel Court Ancaster,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.78
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.87
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.43
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,66.1
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.3
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,126.4
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.37
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,41.9
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.84
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.33
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.08
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,21.6
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,transformer,,Temperature,C,21.5
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.07
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.96
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.78
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,133.4
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
915791,Angel Court Ancaster,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.12
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.21
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.15
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.4
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,60.1
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.2
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,127.9
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.85
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.22
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,40.6
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.7
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.64
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.17
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.93
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,23.8
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,transformer,,Temperature,C,21.5
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.31
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,151.7
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
915791,Angel Court Ancaster,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.56
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.67
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.85
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.5
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,76.2
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.8
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,129.2
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.32
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.36
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,52.4
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.1
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.18
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.25
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,41.0
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,transformer,,Temperature,C,21.5
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.99
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.2
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,144.8
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
915791,Angel Court Ancaster,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.17
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.31
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.25
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,55.9
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.4
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.32
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,131.8
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.57
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.27
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,47.1
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.6
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.6
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.74
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,19.3
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,transformer,,Temperature,C,21.4
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.53
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.48
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.51
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,155.3
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
915791,Angel Court Ancaster,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.85
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.81
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,46.9
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.4
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,132.4
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.79
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.05
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,55.9
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.1
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.85
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.14
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.31
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,16.7
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,transformer,,Temperature,C,21.4
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.85
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.43
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.57
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,136.6
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
915791,Angel Court Ancaster,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.74
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.56
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,39.3
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,131.3
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.52
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.47
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,57.2
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,93.1
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.41
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.41
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.75
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,20.7
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.1
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,transformer,,Temperature,C,21.4
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
