Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.26
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.24
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.2
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
915791,Angel Court Ancaster,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.17
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.64
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.26
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,42.7
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.2
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.86
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,130.0
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.85
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.63
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,46.0
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.3
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.86
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.81
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,19.2
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,transformer,,Temperature,C,21.4
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.97
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.22
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.9
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
915791,Angel Court Ancaster,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.77
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.98
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.03
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.03
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,49.0
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.6
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.0
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.1
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.55
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,129.9
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.47
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.45
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.74
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.41
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.3
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.07
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,31.2
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.8
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,transformer,,Temperature,C,21.4
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,48.96
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.33
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.38
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
915791,Angel Court Ancaster,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.75
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.52
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.31
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,46.6
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,95.0
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.9
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.81
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,126.0
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.41
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.14
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,35.3
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.87
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.02
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.98
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,25.3
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,transformer,,Temperature,C,21.5
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,54.47
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.92
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.95
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
915791,Angel Court Ancaster,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.53
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.73
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.45
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,38.8
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,89.7
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.6
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.82
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,120.7
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.58
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.94
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.01
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,25.8
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.3
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.21
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.81
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,24.9
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,transformer,,Temperature,C,21.5
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.8
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.2
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.09
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
915791,Angel Court Ancaster,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.09
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.62
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.98
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.69
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,68.8
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,97.6
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.6
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.01
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,116.6
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.31
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.01
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.49
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.29
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.47
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,15.0
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,transformer,,Temperature,C,21.6
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.7
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,47.79
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.43
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
915791,Angel Court Ancaster,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.6
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.07
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.03
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,57.5
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,89.5
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.67
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,110.2
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.25
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.13
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.65
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,29.5
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.36
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.91
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.01
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,27.5
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,transformer,,Temperature,C,21.7
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.91
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,47.79
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.19
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
915791,Angel Court Ancaster,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.39
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.46
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.44
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.07
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,52.8
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.9
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.09
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,106.8
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.78
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.4
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,42.5
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.35
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.45
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.69
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,43.9
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.6
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,transformer,,Temperature,C,21.7
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.26
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.89
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.14
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
915791,Angel Court Ancaster,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.53
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.34
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.19
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,44.2
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,90.7
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.68
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.68
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,105.5
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.33
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,42.1
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.1
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.25
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.04
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.5
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,45.6
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.5
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,transformer,,Temperature,C,21.7
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.52
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.63
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,48.03
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
915791,Angel Court Ancaster,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.66
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.3
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.32
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,38.2
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.3
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.16
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,104.8
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.8
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.33
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.85
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,28.3
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.77
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.27
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.25
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.94
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,55.8
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.4
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,transformer,,Temperature,C,21.8
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.37
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,46.04
