Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,48.87
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,125.9
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
915791,Angel Court Ancaster,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.18
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.59
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.21
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.56
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,33.8
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.6
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.39
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,105.2
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.81
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.72
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.87
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.87
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.39
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,35.4
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,transformer,,Temperature,C,21.8
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,44.28
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,42.67
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
915791,Angel Court Ancaster,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.73
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.66
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.65
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.02
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,65.3
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,98.7
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.37
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,105.4
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.61
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,21.2
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.65
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.43
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.29
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,46.2
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.5
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,transformer,,Temperature,C,21.8
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.99
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,49.88
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.56
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
915791,Angel Court Ancaster,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.21
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.58
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,76.9
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,101.2
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.05
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,105.6
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.19
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.91
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.7
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,21.1
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.67
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.98
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.59
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,41.6
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,transformer,,Temperature,C,21.9
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.23
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,49.14
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,45.74
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,128.4
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
915791,Angel Court Ancaster,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.7
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.17
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,71.3
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,91.9
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,106.7
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.7
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.4
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,25.0
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.62
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.17
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.15
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,32.6
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,transformer,,Temperature,C,21.8
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.65
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,43.96
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,44.77
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
915791,Angel Court Ancaster,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.3
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.36
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.03
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,84.0
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,108.9
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,106.7
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.95
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.86
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,25.7
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.24
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.83
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,35.8
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,transformer,,Temperature,C,21.9
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.73
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,48.56
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.36
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
915791,Angel Court Ancaster,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.63
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.75
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.45
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,76.5
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,95.3
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,106.3
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.04
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.06
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,28.5
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.5
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.89
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.4
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.5
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,34.0
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,transformer,,Temperature,C,22.0
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.55
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,46.05
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.78
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
915791,Angel Court Ancaster,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.4
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.71
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.48
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,74.2
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,95.1
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,107.1
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.17
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.03
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.91
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,27.1
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.1
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.05
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.27
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.34
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,24.2
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,transformer,,Temperature,C,22.1
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.41
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,48.67
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,42.31
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
915791,Angel Court Ancaster,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.56
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.61
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.67
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.99
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,62.0
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,92.0
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,108.5
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.09
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,26.3
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.15
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.36
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.9
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,29.3
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.3
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.3
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,transformer,,Temperature,C,22.1
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.9
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,52.45
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,44.22
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
915791,Angel Court Ancaster,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.34
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.79
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.99
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,73.3
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,107.8
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,109.5
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.83
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.85
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.63
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,24.8
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.94
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.24
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.38
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.88
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,17.4
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.1
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,77.5
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.7
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,transformer,,Temperature,C,22.1
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,41.48
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,61.89
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,44.38
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
