Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.26
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.81
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.97
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,71.3
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,107.2
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.38
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,109.9
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.25
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.24
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,27.1
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.8
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.84
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.04
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.89
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.65
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,25.9
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.3
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,transformer,,Temperature,C,22.2
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,44.37
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,55.33
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,43.59
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
915791,Angel Court Ancaster,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.13
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,31.89
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.08
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,111.8
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,128.5
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.49
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,109.5
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.57
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.97
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,43.6
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.5
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.84
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.57
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.22
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.69
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,39.1
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.6
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,transformer,,Temperature,C,22.2
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.8
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,56.91
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,45.31
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
915791,Angel Court Ancaster,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,30.85
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.35
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,104.2
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,123.2
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,109.8
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.41
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.99
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,48.0
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.0
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.49
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.02
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.12
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,51.0
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.5
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,transformer,,Temperature,C,22.2
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.98
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,57.61
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,48.61
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
915791,Angel Court Ancaster,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,30.0
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.22
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,93.5
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,120.2
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,110.3
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.97
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.4
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,46.8
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.4
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.16
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.65
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.21
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.78
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,55.6
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,95.8
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,transformer,,Temperature,C,22.2
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.78
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,58.74
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,53.41
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
915791,Angel Court Ancaster,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.93
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,34.75
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.24
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,115.4
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,139.4
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,110.6
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.32
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.67
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,52.0
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.2
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.83
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.7
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.61
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.16
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,58.7
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,83.9
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.4
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,transformer,,Temperature,C,22.2
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.73
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,52.87
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
915791,Angel Court Ancaster,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.44
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,35.73
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.61
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,126.5
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,142.8
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.88
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,110.5
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.74
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.45
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,47.9
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.4
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.84
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.03
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.68
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.82
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,72.2
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,100.1
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,87.5
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,transformer,,Temperature,C,22.1
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,40.34
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,57.92
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,48.8
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
915791,Angel Court Ancaster,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.16
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,36.12
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.17
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,128.6
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,144.8
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,110.5
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.68
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.13
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,39.9
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.7
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.47
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.28
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.57
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,29.54
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,89.6
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,113.3
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,118.8
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,transformer,,Temperature,C,22.1
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,42.74
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,65.34
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,58.96
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
915791,Angel Court Ancaster,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.93
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,31.9
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.6
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,107.1
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,127.7
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,110.4
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.72
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.39
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,41.7
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.6
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.4
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.69
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.88
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,31.96
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,92.2
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,106.8
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,128.6
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,transformer,,Temperature,C,22.1
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,38.97
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,61.98
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,58.99
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
915791,Angel Court Ancaster,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.46
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,39.15
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.18
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,131.1
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,157.1
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,110.4
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.52
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.49
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,46.5
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.0
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.16
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.54
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.11
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,31.04
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,86.4
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,98.4
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,125.1
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,transformer,,Temperature,C,22.1
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,38.91
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,67.63
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,57.55
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
915791,Angel Court Ancaster,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
