Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.39
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,38.54
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.97
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,129.8
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,154.8
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.77
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,110.0
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.67
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.29
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,58.8
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,94.6
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.51
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.65
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.76
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,30.82
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,67.8
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.6
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,124.0
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,transformer,,Temperature,C,22.1
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,39.34
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,66.75
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,61.28
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
915791,Angel Court Ancaster,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.41
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,41.88
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,137.6
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,168.0
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,109.6
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.79
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.43
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,54.0
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.9
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.56
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.39
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.31
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,29.88
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,59.5
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.5
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.7
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,120.4
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,transformer,,Temperature,C,22.0
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,39.25
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,71.83
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,63.32
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
915791,Angel Court Ancaster,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.63
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,42.35
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.68
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,133.8
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,170.3
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,109.2
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.66
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,61.4
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,100.3
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.34
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.69
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.68
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,30.15
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,85.2
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,90.7
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,121.5
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,transformer,,Temperature,C,22.0
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,42.85
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,65.47
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,68.81
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
915791,Angel Court Ancaster,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.12
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,45.62
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,144.0
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,182.7
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.97
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,108.9
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.05
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.61
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,52.4
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,95.8
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.53
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.45
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.61
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,33.02
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,94.3
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,85.8
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,133.1
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,transformer,,Temperature,C,21.9
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,45.84
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,72.31
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,66.5
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
915791,Angel Court Ancaster,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.97
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,42.33
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.79
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,124.7
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,170.0
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.07
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.73
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,108.8
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.96
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.88
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,67.2
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,113.3
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.73
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.77
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.84
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,33.86
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,86.4
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,83.2
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,136.6
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,transformer,,Temperature,C,21.8
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,47.01
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,73.33
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,71.26
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
915791,Angel Court Ancaster,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.89
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,38.7
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.47
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,104.6
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,155.0
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,108.7
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.53
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.29
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,64.6
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,107.0
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.45
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.63
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.07
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,32.21
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,92.4
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,90.9
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,131.0
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,transformer,,Temperature,C,21.7
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,47.11
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,62.32
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,71.6
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
915791,Angel Court Ancaster,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.23
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,38.71
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.32
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,97.8
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,155.2
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.59
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,108.5
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.95
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.21
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,62.6
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,102.9
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.86
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.2
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.07
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,35.05
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,88.8
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,108.9
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.8
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,141.8
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,transformer,,Temperature,C,21.6
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,51.43
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,66.36
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,79.77
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
915791,Angel Court Ancaster,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.2
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.28
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,38.63
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.51
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,97.9
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,154.7
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.2
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.42
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,107.5
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.51
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.27
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.09
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,63.4
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,106.7
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.9
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.18
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.66
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,37.96
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,91.9
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,97.1
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,154.7
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,transformer,,Temperature,C,21.4
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,49.96
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,68.03
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,85.98
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
915791,Angel Court Ancaster,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.3
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.05
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,41.44
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.06
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,104.7
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,166.2
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.3
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.79
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.39
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,107.6
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.15
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.41
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.79
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,78.2
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,121.4
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.6
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.86
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.37
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,33.62
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,67.2
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,91.8
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,77.8
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,137.2
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,transformer,,Temperature,C,21.2
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,47.84
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,74.39
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,85.86
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
915791,Angel Court Ancaster,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.9
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.7
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,39.6
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.81
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,92.3
