Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.5
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,158.7
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.6
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,109.1
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.38
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,30.91
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,82.3
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,126.1
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.64
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.15
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.6
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.1
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,43.0
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,92.7
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,74.7
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,109.9
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,transformer,,Temperature,C,21.1
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,47.73
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,75.57
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,80.86
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
915791,Angel Court Ancaster,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.15
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,40.84
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.6
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,96.3
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,164.3
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.1
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.29
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,110.1
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.41
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,31.73
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,85.9
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,129.6
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.42
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.49
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.1
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.68
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,50.4
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,98.4
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.9
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,116.6
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,transformer,,Temperature,C,21.0
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,54.99
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,76.91
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,80.3
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
915791,Angel Court Ancaster,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.75
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,41.97
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.54
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,89.1
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.5
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,168.5
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.7
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.22
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.64
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,111.5
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.3
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.1
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,84.6
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,126.8
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.39
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.43
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.18
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.51
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,46.7
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,102.5
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.2
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,115.8
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,transformer,,Temperature,C,20.9
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,61.57
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,80.09
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,83.01
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.7
915791,Angel Court Ancaster,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.3
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.09
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,42.44
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.55
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,93.2
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.9
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,170.2
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,101.0
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.32
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.59
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,113.0
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.86
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.4
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.27
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,69.5
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,111.6
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.63
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.81
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.08
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,29.33
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,35.4
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,107.5
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,92.9
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,119.0
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,transformer,,Temperature,C,20.8
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,60.08
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,83.5
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,85.12
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
915791,Angel Court Ancaster,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.6
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,41.16
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.11
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,96.4
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,165.5
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,102.3
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.57
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,113.8
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.51
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.89
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.32
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,55.8
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.8
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.79
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.42
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.16
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.53
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,42.1
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,106.2
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.2
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,124.3
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,transformer,,Temperature,C,20.8
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,54.93
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,81.77
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,84.26
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.8
915791,Angel Court Ancaster,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.8
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.27
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,36.87
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.94
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,93.2
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,149.5
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.2
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.42
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.18
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.39
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,114.9
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.5
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,20.5
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.22
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.53
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.51
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,29.56
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,66.5
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,81.1
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,119.6
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,transformer,,Temperature,C,20.9
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,48.45
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,68.27
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,58.57
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,134.8
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
915791,Angel Court Ancaster,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.77
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,57.2
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.4
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,116.9
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.67
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.86
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.56
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,23.8
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.83
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.62
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.61
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.63
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,65.8
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,82.7
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,transformer,,Temperature,C,21.0
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,41.64
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.36
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,155.3
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
915791,Angel Court Ancaster,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.62
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.67
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.16
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,23.3
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.33
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,117.6
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.11
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.07
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,27.9
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.69
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.46
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.7
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.98
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,70.8
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.2
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,transformer,,Temperature,C,21.1
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.4
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,44.54
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,188.3
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
915791,Angel Court Ancaster,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.65
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.42
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,28.7
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,120.4
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.33
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.38
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,25.7
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.41
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.97
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,54.6
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.0
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,transformer,,Temperature,C,21.2
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.43
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.53
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.83
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,180.1
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
915791,Angel Court Ancaster,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
